Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99908
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7018399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,63.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49868
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92779
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9250799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91571
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93332
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8750899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9107299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99451
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4602600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9440000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99875
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7401399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9799200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9460700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9875200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90933
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47927
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
