Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98224
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9479700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9235200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9860200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01466
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,39.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91189
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9874
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26354
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9488200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99597
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69827
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9978299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,65.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9849899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93866
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88077
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9620700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89541
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7745
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
