Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99826
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99841
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9719200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9340200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8998700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95554
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60104
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,52.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94821
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9547100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9948100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95126
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9153700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49673
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95111
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87771
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85898
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61798
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88925
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
