Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94379
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45373
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9609700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84567
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5632
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6835600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94568
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9184899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6078100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92889
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9800399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93585
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74395
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99939
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,74.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,74.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98239
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,117.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,117.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99603
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53252
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
