Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9419200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65701
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87561
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8454299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9248
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7871100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94394
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9034399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58157
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6792199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92148
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90536
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91919
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59438
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7719699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8930600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96786
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74438
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7278399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91604
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9896799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82437
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
