Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87451
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9950899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89474
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71203
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8307200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84231
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90512
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95639
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86444
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8839100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96677
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92212
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92932
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79724
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9702799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88077
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93884
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88986
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85467
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87646
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81915
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90491
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
