Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91354
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9308799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77862
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92801
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9456200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66604
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93399
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95526
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95694
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8674
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92389
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92474
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9079299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9155
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7868
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9199200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92224
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92966
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95596
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93814
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77649
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92816
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9336200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90784
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9385100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
