Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80206
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9507399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86984
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7973
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37945
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9340200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95615
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93265
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67111
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4298300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93634
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89239
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8260799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9658200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33898
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8813799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97131
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98492
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57452
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89685
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85275
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9146700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92865
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73147
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8915700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90036
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65478
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
