Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7784399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63644
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65188
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96786
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9262100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58123
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9129299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9468700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72888
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68545
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9702799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5977399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59326
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91571
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86911
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69519
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9098799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
