Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70513
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8114600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8951100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75769
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67523
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9044200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9641700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83539
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90338
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8884
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94952
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9802200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73016
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9000799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91904
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74212
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80392
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8272700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96399
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82925
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
