Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59921
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76193
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8613299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9552
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90185
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9897799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47958
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9124700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89654
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6181300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91464
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45232
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93845
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87216
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60153
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9358200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60812
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88702
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
