Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9261799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92822
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86264
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5772
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9459799999999999
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8510700000000001
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595899999999999
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92084
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83481
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,10.25
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,7.62
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,14.62
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,14.62
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
,,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41163999999999995
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91659
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9136299999999999
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9571799999999999
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93442
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84405
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,15.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
,,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55386
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539799999999999
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9244100000000001
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,10.12
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,24.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38564
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9413100000000001
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561200000000001
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8682200000000001
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585600000000001
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.56
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,24.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5343600000000001
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9074399999999999
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87726
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7921699999999999
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59155
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840899999999999
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91171
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9007200000000001
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,11.25
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,16.5
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,16.5
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
,,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58697
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9308799999999999
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89487
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648100000000001
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87933
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
