Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,13.25
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,23.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,23.12
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
,,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6057100000000001
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94275
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8173199999999999
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87616
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433299999999999
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,13.12
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,8.62
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,22.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,23.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
,,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.56
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65115
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92261
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79013
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675299999999999
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93994
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,20.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,8.5
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,9.25
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,23.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,23.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
,,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5078699999999999
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9609700000000001
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398799999999999
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759100000000001
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,14.25
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,40.12
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
,,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8373700000000001
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90256
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9280700000000001
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9026200000000001
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97031
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,10.12
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
,,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83462
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93655
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9215700000000001
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97629
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9204700000000001
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393600000000001
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.67
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,14.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,9.12
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,24.38
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,24.5
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79693
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9716799999999999
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9157700000000001
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455899999999999
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,15.25
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,9.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,9.62
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,26.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
,,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8785700000000001
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94257
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97845
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.935
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688600000000001
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,10.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,20.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,20.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
,,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7267399999999999
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486399999999999
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688100000000001
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97598
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86984
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,20.62
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,20.25
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,20.38
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
,,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
