Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9458
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9502299999999999
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89187
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8734700000000001
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,24.88
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,25.25
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,11.25
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,11.38
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.38
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,20.12
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,20.12
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
,,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640100000000001
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9511700000000001
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90161
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,19.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,12.62
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,28.12
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
,,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7994
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340799999999999
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89935
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9309999999999999
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.2
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,18.62
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,18.88
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,11.25
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,11.25
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,29.38
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
,,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81711
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617899999999999
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87628
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85049
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,19.12
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,22.5
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
,,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9474799999999999
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9698200000000001
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515100000000001
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87549
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,21.38
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,11.12
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,11.38
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,22.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,22.12
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629399999999999
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94409
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8402700000000001
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,20.12
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,21.25
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,10.62
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
,,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9492200000000001
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93481
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584299999999999
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835200000000001
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84726
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.38
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,23.88
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,21.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,22.5
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
,,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90436
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8920899999999999
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89728
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91269
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.08
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,31.62
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,32.12
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,10.25
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,10.62
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321299999999999
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.38
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292600000000001
