Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699899999999999
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,11.88
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,12.25
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,24.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733299999999999
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9232799999999999
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9460700000000001
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8848600000000001
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,21.88
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,13.75
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,13.88
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,25.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
,,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9528200000000001
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718600000000001
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98135
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717600000000001
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.39
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.41
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,21.12
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
,,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9763799999999999
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92453
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91269
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,29.5
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,22.88
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,35.75
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404899999999999
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9746100000000001
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259299999999999
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83972
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.02
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,27.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,13.12
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8983700000000001
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.25
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,32.62
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
,,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122899999999999
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9468700000000001
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93237
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717299999999999
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.25
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.2
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,24.75
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,14.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,14.62
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95373
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818100000000001
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9763799999999999
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93005
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94183
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,24.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,13.5
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
,,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85541
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9417700000000001
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98556
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99585
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92148
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
