Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,26.38
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
,,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74112
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9429
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88449
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,20.88
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,22.12
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,13.25
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,13.5
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
,,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76846
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93445
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,19.25
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,19.88
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,11.5
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,11.62
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,43.88
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
,,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7590899999999999
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86654
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9345700000000001
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890700000000001
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.12
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,32.75
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,12.88
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,13.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,43.12
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74066
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73898
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9517200000000001
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582799999999999
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9794
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,17.25
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,45.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,45.12
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60949
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88687
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,25.38
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,34.38
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
,,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95691
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9199200000000001
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.12
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,28.5
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,39.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
,,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94852
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9912700000000001
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888299999999999
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.75
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,28.62
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,31.62
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,56.75
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
,,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752200000000001
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90265
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98755
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98282
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,74.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.12
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,37.88
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,20.38
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,20.38
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9572700000000001
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566600000000001
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91675
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
