Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545299999999999
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97119
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,23.12
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,23.25
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,12.25
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,36.5
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,36.75
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
,,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9056700000000001
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587399999999999
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,35.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,21.75
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,21.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,33.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,33.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
,,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37578
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858100000000001
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924299999999999
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99408
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,43.75
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,49.88
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,50.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
,,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9890399999999999
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74856
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875200000000001
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99716
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,48.38
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
,,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949600000000001
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93661
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8694700000000001
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,27.62
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
,,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96365
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785799999999999
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944799999999999
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.995
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9926799999999999
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563200000000001
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,42.75
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,48.12
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
,,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89923
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866299999999999
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970399999999999
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9882799999999999
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99371
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.62
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,31.62
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,85.5
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
,,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92563
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978299999999999
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.38
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.5
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98556
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809899999999999
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,37.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,37.25
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.5
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.38
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9936200000000001
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9749399999999999
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9513799999999999
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
