Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9849899999999999
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9976799999999999
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.25
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.38
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.38
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99219
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925799999999999
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,35.25
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
,,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9518700000000001
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89075
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915799999999999
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.88
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9742700000000001
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6331100000000001
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,21.25
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,21.25
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,36.38
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8893700000000001
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8826299999999999
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.62
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680200000000001
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970100000000001
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975799999999999
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.5
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.38
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,53.38
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,25.12
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
,,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8856200000000001
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89789
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.5
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93753
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74163
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,19.75
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,19.88
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,17.62
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,22.38
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
,,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92084
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798600000000001
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.62
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9452200000000001
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,37.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,15.75
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,38.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
,,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95206
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87774
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.75
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523299999999999
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,16.88
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646899999999999
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86331
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.38
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83035
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,21.75
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,22.25
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,16.38
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,16.88
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
,,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8957799999999999
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.75
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835200000000001
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85101
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,16.88
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,23.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,18.88
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
,,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8432299999999999
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284399999999999
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
