Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95642
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9925799999999999
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7883
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,31.88
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,16.12
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,16.25
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
,,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9256
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95206
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68667
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,15.75
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,17.5
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,17.62
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,15.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,15.25
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
,,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85272
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80255
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9348700000000001
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.37
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816299999999999
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37017
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,25.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,11.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93729
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.62
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667399999999999
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59536
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,32.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46148
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752799999999999
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.63
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9340799999999999
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9795200000000001
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40316
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,29.12
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7941600000000001
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.37
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9549200000000001
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19197
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,15.12
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,9.5
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,9.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
,,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7814
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.12
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9032899999999999
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8396299999999999
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19810999999999998
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,19.75
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,25.25
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,11.5
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
,,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962100000000001
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588899999999999
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.06
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521799999999999
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196399999999999
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02446
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,15.5
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,25.5
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
,,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54205
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77676
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899600000000001
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86429
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64669
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
