Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,24.62
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,15.5
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,15.62
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,25.12
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
,,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44451
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83368
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9179999999999999
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.75
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80224
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31786
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,11.5
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
,,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3341
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85708
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9766799999999999
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9609700000000001
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90771
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68206
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,14.25
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,13.88
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,14.12
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,19.5
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,19.75
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
,,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9490700000000001
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8786
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952600000000001
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9600200000000001
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,15.88
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,14.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,21.75
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,21.88
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
,,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9007200000000001
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39236
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712799999999999
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9470200000000001
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8620899999999999
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81747
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,17.38
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,13.75
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,19.5
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,15.88
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,16.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
,,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56521
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18775999999999998
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254100000000001
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9922200000000001
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8984700000000001
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1859
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,23.88
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,25.62
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,16.38
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,16.75
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4526600000000001
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51785
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.38
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86761
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91565
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4952
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,22.5
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,9.88
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,14.75
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.62
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59829
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9069200000000001
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9338700000000001
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64059
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,16.62
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,12.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,12.12
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
,,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40346
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813200000000001
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494600000000001
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98959
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9199799999999999
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,25.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
,,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55111
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858100000000001
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9213899999999999
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
