Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598700000000001
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81158
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,9.62
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,9.88
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,15.25
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
,,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4724
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595600000000001
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34267
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,14.12
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,18.62
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66693
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778100000000001
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783299999999999
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920299999999999
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,13.75
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,18.25
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
,,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53674
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93906
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9968600000000001
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,41.5
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,23.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,23.38
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
,,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60165
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94916
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454600000000001
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95886
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,17.38
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
,,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41878000000000004
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356700000000001
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71136
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,18.38
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,16.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,16.25
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
,,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212899999999999
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,21.38
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,9.88
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,24.62
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
,,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80111
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95401
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938299999999999
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85992
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,8.88
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,19.5
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,20.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
,,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48006000000000004
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9399700000000001
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
