Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,12.38
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,12.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,30.88
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
,,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81634
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539799999999999
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648700000000001
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.68
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92401
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61447
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,10.12
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
,,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77169
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90991
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94391
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8183600000000001
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,14.25
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,10.5
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62005
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9083200000000001
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9943799999999999
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99854
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80966
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.88
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,21.62
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,12.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,12.12
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80389
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438799999999999
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8528700000000001
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9073200000000001
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,18.88
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75998
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8694700000000001
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82596
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,22.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,18.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,18.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,12.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.44
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5977399999999999
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87149
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9438200000000001
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99792
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.5
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.75
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
,,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8226
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87036
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91937
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38769000000000003
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.38
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,10.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,11.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
,,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9437200000000001
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94189
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90436
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9532799999999999
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45763000000000004
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,16.38
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,7.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,10.12
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,10.38
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
,,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77307
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915200000000001
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84286
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
