Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91055
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,9.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,17.5
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,17.88
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
,,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9993
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98129
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77435
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.62
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,18.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,16.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,16.5
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
,,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9015799999999999
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.12
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94949
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638700000000001
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74466
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,22.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,15.5
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
,,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93909
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.31
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99826
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92389
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56765
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,23.5
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,23.62
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.38
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9456200000000001
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8949299999999999
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99872
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9091799999999999
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902299999999999
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,9.88
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8692
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92825
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99908
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91196
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67169
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,22.5
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
,,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9147
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93014
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99734
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9993
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9802200000000001
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92663
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,61.38
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,16.75
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,54.75
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
,,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71951
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9322799999999999
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9749399999999999
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7610100000000001
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,14.62
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.25
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6562100000000001
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99744
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.25
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9908799999999999
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.12
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
