Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,20.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,20.38
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,27.12
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.88
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59628
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859899999999999
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.62
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7366
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,9.62
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,26.12
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
,,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.12
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62185
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906299999999999
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9992700000000001
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.88
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,69.88
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,70.12
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558700000000001
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9896799999999999
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,25.62
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.75
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,88.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62612
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99725
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9481200000000001
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.5
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.38
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,17.5
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,17.62
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
,,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59814
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483299999999999
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476600000000001
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7581100000000001
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,10.62
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,17.38
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,17.38
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
,,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76226
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.62
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.88
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.88
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85272
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.25
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
,,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.25
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37096
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9865700000000001
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,19.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,11.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.75
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25249
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9768700000000001
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9997299999999999
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9113100000000001
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8759100000000001
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,99.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.12
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.12
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,10.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,29.62
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
,,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.88
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43548000000000003
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.12
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9923700000000001
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99744
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8691700000000001
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,16.88
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,41.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.75
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39248
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491299999999999
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
