Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714700000000001
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89349
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,10.12
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,20.62
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,21.88
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,23.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
,,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6401899999999999
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9104
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,9.38
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,39.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
,,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.19
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72155
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9165
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824799999999999
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.88
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469299999999999
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9420799999999999
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82663
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,8.25
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,8.62
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,7.62
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,24.5
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35854
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368299999999999
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9904200000000001
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95947
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88608
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60702
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,23.75
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
,,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.87
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36162
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8796700000000001
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956299999999999
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99344
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87854
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68798
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,5.62
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,13.75
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,13.88
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
,,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.37
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5200100000000001
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89691
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560799999999999
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88592
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70089
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,7.62
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,7.88
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45251
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9154
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289799999999999
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75644
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,8.75
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,9.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.12
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50683
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9391200000000001
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9611799999999999
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.88
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90509
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7677
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.58
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,8.38
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,8.62
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,13.75
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
,,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50674
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393299999999999
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9522700000000001
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.94
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79388
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64123
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
