Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,8.5
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,8.5
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,5.38
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,5.5
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,12.12
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,12.12
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
,,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50588
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527899999999999
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95636
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8811
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6642100000000001
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,9.5
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,10.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,12.62
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,12.62
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
,,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6230100000000001
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92224
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9329200000000001
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86813
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74234
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.28
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,9.5
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
,,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56942
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90622
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9043899999999999
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9222100000000001
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8882399999999999
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81006
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.2
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,8.12
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,8.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,12.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40281999999999996
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81207
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.25
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.25
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.25
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88882
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85501
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,5.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,5.25
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.12
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,14.5
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
,,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56121
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89718
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9099700000000001
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94665
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86001
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,8.5
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,8.62
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,13.12
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.75
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5151600000000001
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.62
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92786
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68618
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,8.88
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,9.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,12.62
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
,,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52605
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9254700000000001
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9293799999999999
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.44
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.5
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90246
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61248
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.08
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,9.62
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,10.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,12.5
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5070399999999999
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9235200000000001
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91958
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72006
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.12
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,9.12
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,13.25
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77462
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88949
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
