Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91748
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78308
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,8.88
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,9.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,15.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82931
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9065799999999999
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9297200000000001
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83844
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86093
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,9.25
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,9.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,5.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,5.62
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,15.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,15.62
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
,,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42275
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8980100000000001
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8799100000000001
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9233399999999999
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89056
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.721
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,8.62
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,9.62
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8927
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9101899999999999
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8369700000000001
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8404799999999999
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8234799999999999
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90814
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,13.12
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,5.12
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,5.38
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,19.75
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,19.75
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
,,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57247
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86798
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7659
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8968799999999999
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,9.25
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,9.5
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,5.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,5.12
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,20.25
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
,,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.06
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42916000000000004
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9237700000000001
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86935
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97144
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138799999999999
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.53
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,10.88
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,5.25
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,20.5
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
,,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39571
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9413100000000001
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93811
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404899999999999
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,10.38
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,23.25
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
,,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64648
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9461700000000001
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8519899999999999
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92691
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.64
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,21.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,21.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56011
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93845
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9569700000000001
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8665799999999999
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9347200000000001
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.2
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
