Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,21.5
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,21.5
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55435
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85965
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9175700000000001
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688700000000001
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93814
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9793700000000001
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.22
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
,,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58523
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90707
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8934
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8105399999999999
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,9.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,5.62
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,15.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,15.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
,,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.69
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40758
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90759
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481799999999999
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92355
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90289
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82596
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,12.38
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,16.5
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,16.5
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
,,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38378
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90317
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9367700000000001
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90097
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7762100000000001
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,15.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46783
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93481
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99454
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90765
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8305
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,27.38
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
,,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41591999999999996
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205899999999999
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.44
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656399999999999
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8222299999999999
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68109
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,24.5
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5148199999999999
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91189
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9557200000000001
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71972
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.05
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,26.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
,,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.56
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51846
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9236700000000001
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92868
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9551700000000001
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86761
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425299999999999
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,15.75
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,15.88
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
,,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42162
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90076
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81067
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
