Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8932200000000001
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8323
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89291
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,12.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,15.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,15.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
,,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38732
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91894
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80594
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7398
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832399999999999
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,15.12
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,15.12
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
,,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60116
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8478700000000001
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94253
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86172
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,43.38
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
,,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64471
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436899999999999
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81653
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9669200000000001
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856600000000001
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,13.88
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,7.88
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,46.88
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
,,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57015
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94891
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92355
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8277899999999999
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,13.5
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,14.12
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58645
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94434
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611200000000001
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93094
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8313
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,14.88
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,14.88
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
,,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52578
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364600000000001
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87945
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9167799999999999
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8290700000000001
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,14.75
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,14.75
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51345
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585600000000001
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88836
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633200000000001
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91974
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81085
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,16.62
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,14.88
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
,,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7658699999999999
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9450700000000001
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9609700000000001
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715600000000001
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8474700000000001
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.38
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
