Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,15.25
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,15.75
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,15.75
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
,,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5415300000000001
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94894
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651200000000001
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92786
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89694
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,16.38
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,17.38
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,17.5
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
,,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67248
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49358
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8830899999999999
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.12
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9058799999999999
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.67
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,11.88
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,20.62
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,20.62
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
,,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8345600000000001
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92822
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91791
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8446299999999999
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.935
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.53
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,30.5
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,8.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,23.5
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,23.62
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
,,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78903
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829299999999999
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87659
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899899999999999
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86954
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9362799999999999
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,22.38
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,23.25
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
,,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79303
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981600000000001
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8998700000000001
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88534
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9275200000000001
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,9.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80945
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8948
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.914
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9057299999999999
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303299999999999
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,11.5
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,11.75
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,23.88
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
,,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9456200000000001
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899600000000001
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,28.75
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,15.38
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,29.38
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
,,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93524
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93814
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9915200000000001
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99655
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96945
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.5
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,31.88
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
,,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93768
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472299999999999
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
