Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9146700000000001
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,22.38
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,11.75
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,11.88
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,24.75
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,24.88
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
,,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736600000000001
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9896799999999999
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.88
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518399999999999
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92184
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95801
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.25
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,22.38
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,22.38
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,15.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,15.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
,,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99344
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5696
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99677
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89584
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.75
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,35.25
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,26.5
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
,,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82937
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978299999999999
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.25
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9582799999999999
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.25
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,21.38
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,22.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9387200000000001
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978299999999999
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9983200000000001
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95068
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9576399999999999
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,64.12
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,19.38
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4342
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9401799999999999
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.88
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032600000000001
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89822
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,11.38
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,12.12
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,21.62
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,21.75
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
,,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7034600000000001
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476899999999999
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.5
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8667299999999999
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,31.38
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,31.5
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,13.88
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,28.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,28.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
,,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9658200000000001
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61526
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85254
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9054200000000001
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,22.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,16.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,19.12
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
,,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56597
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9771700000000001
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
