Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,21.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
,,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92242
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37411
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93948
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90765
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,20.12
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,23.75
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,24.88
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,24.88
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
,,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285899999999999
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88241
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159200000000001
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739399999999999
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9108
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.77
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.8
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,19.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,24.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688100000000001
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829399999999999
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9257200000000001
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9057299999999999
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9421700000000001
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,19.5
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,31.88
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
,,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628899999999999
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.88
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.12
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,27.5
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,31.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
,,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99792
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9737899999999999
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9973799999999999
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9593200000000001
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.38
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.88
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.62
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,33.62
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,91.25
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,41.75
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
,,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798600000000001
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,44.5
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,30.5
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
,,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71109
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578200000000001
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917299999999999
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,29.38
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164399999999999
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.12
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728100000000001
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99384
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9345100000000001
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,19.62
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491299999999999
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80771
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9278200000000001
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
