Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99039
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9953299999999999
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.12
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.12
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,32.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,52.75
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,38.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
,,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9366399999999999
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9943799999999999
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93124
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,36.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,26.62
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
,,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96414
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93066
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97226
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99371
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,59.5
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,58.38
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9976200000000001
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8157
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978899999999999
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.62
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.62
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.12
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.25
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.25
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99213
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917299999999999
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,71.75
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
,,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880700000000001
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778100000000001
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99802
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.38
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.38
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.38
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970100000000001
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,76.5
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.75
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,42.5
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,128.25
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
,,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9497399999999999
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699700000000001
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,19.62
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,19.75
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,40.38
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
,,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9564799999999999
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8266
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.12
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765299999999999
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87469
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,32.88
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,26.38
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,26.62
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,34.62
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
,,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95734
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9069799999999999
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84149
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,30.12
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,27.5
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,21.5
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,21.62
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
,,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935299999999999
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88608
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532799999999999
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92642
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90109
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
