Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
,,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91604
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68997
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.38
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848899999999999
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784799999999999
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805299999999999
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,23.12
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,23.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,20.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,21.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,39.5
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
,,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909600000000001
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70498
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.38
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.62
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,22.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
,,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68099
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470200000000001
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9941700000000001
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97345
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853799999999999
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,37.88
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,38.25
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,24.5
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
,,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494600000000001
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7116
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.5
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.75
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.25
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9961899999999999
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778399999999999
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.12
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,49.88
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,24.25
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,24.75
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,80.62
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
,,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74536
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.38
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9975299999999999
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.5
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,16.12
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
,,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118299999999999
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72696
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9965799999999999
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91681
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93747
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,15.12
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,15.12
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,40.25
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
,,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88638
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7729199999999999
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99631
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9979899999999999
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.836
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.12
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,30.5
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,58.25
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
,,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9127200000000001
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71908
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852299999999999
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.12
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957600000000001
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9830899999999999
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93274
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.62
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
,,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420200000000001
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80783
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9641700000000001
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
