Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.62
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9972799999999999
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,38.75
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,39.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,22.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,22.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,38.12
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
,,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.13
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91986
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67282
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9887100000000001
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,23.62
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,23.5
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,44.12
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
,,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86026
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6965600000000001
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9031399999999999
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,25.5
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,25.62
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,12.88
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,14.12
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,51.88
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
,,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8327899999999999
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77435
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778399999999999
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.88
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8335899999999999
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,12.75
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,13.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,31.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
,,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9153100000000001
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75048
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842200000000001
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94183
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,25.25
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,33.88
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,34.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
,,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92355
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7322
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107299999999999
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9017
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7036399999999999
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,13.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,13.25
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,20.5
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,20.75
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
,,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99326
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66897
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,26.12
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,26.12
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,13.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,26.88
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
,,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.37
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5823
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9601700000000001
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9272799999999999
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,20.88
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,21.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,26.88
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,21.62
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,21.88
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
,,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87726
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40752
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97241
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9052399999999999
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
