Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,12.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,14.12
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,16.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
,,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54025
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88107
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,12.88
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,15.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9373799999999999
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8348700000000001
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91733
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.75
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83639
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6491600000000001
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,11.88
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,13.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,11.75
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
,,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91656
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47683000000000003
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9231600000000001
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9525399999999999
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80783
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60388
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,13.75
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.871
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65042
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99225
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.62
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93774
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9083200000000001
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35805
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,14.25
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,14.25
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,12.12
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,13.12
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,22.62
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
,,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7268899999999999
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28563
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364600000000001
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89212
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37075
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,12.38
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,11.62
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,12.62
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
,,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8134100000000001
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3015
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.19
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90274
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15195999999999998
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,11.75
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,12.62
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.56
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.19
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31514000000000003
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.75
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.88
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9450700000000001
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18386
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,19.75
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,17.12
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,17.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,13.5
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,13.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
,,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94611
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34463
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.62
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-79.5
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682299999999999
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90509
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08937
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.34
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,10.5
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9384100000000001
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2452300000000001
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93796
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
