Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99118
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8600399999999999
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46153999999999995
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,28.12
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,13.62
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,14.12
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
,,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9890700000000001
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26903
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9616100000000001
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8611700000000001
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82525
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,22.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,22.75
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,17.38
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,22.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,23.38
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
,,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.25
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61144
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45516
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9082899999999999
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94095
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.44
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.48
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,22.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,24.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
,,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74725
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4334
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9450700000000001
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526299999999999
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64578
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.33
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,12.62
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,14.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,13.12
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44798999999999994
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45006
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8477100000000001
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9660299999999999
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,13.75
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,14.38
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,20.62
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,21.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
,,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29265
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39721
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.995
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584299999999999
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9513799999999999
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,17.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,42.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
,,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29345
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47488
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85156
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8305600000000001
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,14.88
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,15.62
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,23.62
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24114000000000002
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49493000000000004
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223600000000001
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96011
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8983700000000001
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,13.75
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,18.88
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,27.12
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,27.5
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
,,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27584000000000003
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.50192
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426899999999999
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787200000000001
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8916
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
