Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,16.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,17.25
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
,,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33144
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40571999999999997
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-89.5
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.015580000000000004
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,12.62
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,14.75
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,10.38
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
,,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80304
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6562399999999999
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.38
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534600000000001
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933700000000001
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41845
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.25
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,22.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,20.88
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,22.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,10.75
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,11.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
,,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28941999999999996
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36430999999999997
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.56
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89984
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00966
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,13.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,9.75
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,10.12
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
,,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35439
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6751699999999999
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9511700000000001
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97345
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863299999999999
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94058
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,24.25
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,18.5
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,18.75
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
,,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79495
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41258999999999996
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494600000000001
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90246
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9081100000000001
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,16.12
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,10.62
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,19.25
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,19.5
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
,,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39425
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9660299999999999
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89349
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8836700000000001
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,19.25
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,9.25
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,18.38
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,18.5
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
,,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.25
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29879
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8096300000000001
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821399999999999
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.62
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,9.5
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,55.88
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
,,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.44
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35497
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8685
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911399999999999
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82391
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,9.12
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,18.38
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,18.5
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
,,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37072
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
