Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602299999999999
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396700000000001
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82745
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99716
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,68.75
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.12
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.88
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,10.12
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,19.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,76.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
,,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35520999999999997
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21913000000000002
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9188799999999999
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9942
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928600000000001
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.25
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,21.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,14.88
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,25.25
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,51.5
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
,,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.56
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5523899999999999
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53228
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99472
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,20.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,21.12
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,11.88
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,26.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,52.38
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,52.5
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
,,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14836
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9482700000000001
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86734
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90735
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,17.38
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,20.5
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,14.5
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,19.5
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,19.75
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
,,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49148000000000003
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9250799999999999
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8443299999999999
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48336
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,14.62
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,14.75
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,11.38
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
,,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59625
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9455600000000001
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90246
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8284600000000001
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787299999999999
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,7.12
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,7.25
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,23.62
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,17.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,17.5
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
,,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69329
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930700000000001
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8949600000000001
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.87
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8663
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43331000000000003
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,7.25
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,7.38
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,41.75
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,11.5
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,11.62
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53542
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92966
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.75
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93716
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89789
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,7.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,7.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,19.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,19.25
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
,,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80224
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358799999999999
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
