Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
,,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.56
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76117
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9033200000000001
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.31
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741799999999999
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8598899999999999
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15431
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,10.38
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,17.75
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,17.88
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
,,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.5
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.88
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.764
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90399
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.94
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628899999999999
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4479
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.25
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.38
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,8.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,8.38
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,10.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,10.5
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
,,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91958
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93719
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.81
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635200000000001
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.445
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,11.5
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
,,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9864799999999999
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9398200000000001
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9770200000000001
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.13
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9987799999999999
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99625
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39962
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.12
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.38
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.25
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,30.75
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,13.25
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92514
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95593
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79883
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99426
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7157899999999999
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,10.38
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,22.75
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,12.62
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58859
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9702799999999999
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.75
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.38
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.37
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93948
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823299999999999
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,12.25
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,12.38
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,27.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
,,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64044
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9232799999999999
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.75
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9329799999999999
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61779
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,8.25
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,12.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,12.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6259100000000001
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8358700000000001
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9895
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9306
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
