Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63272
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.88
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.56
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91937
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95715
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,15.88
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,10.75
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,24.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
,,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75268
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.5
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9716799999999999
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92001
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7357100000000001
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.5
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,13.12
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,26.38
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,27.38
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
,,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.13
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9614299999999999
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9428700000000001
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375600000000001
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99875
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,92.38
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.5
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,10.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,105.25
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
,,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68682
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.5
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.88
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686299999999999
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,15.12
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,15.25
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,40.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
,,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.12
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46783
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9972799999999999
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.88
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.88
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.12
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.69
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97867
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,80.25
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
,,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72058
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9948100000000001
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.75
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.38
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.38
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752200000000001
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789700000000001
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93732
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.02
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,10.38
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,17.25
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,46.5
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
,,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76168
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94186
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99634
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99915
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.987
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96121
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.62
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,20.12
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
,,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7991
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92969
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.5
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.62
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.62
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.56
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9210200000000001
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9486100000000001
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9088700000000001
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.73
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.78
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
,,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47508999999999996
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99774
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.62
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.88
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.75
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99911
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79376
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.88
