Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.88
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.88
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.61
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,8.62
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,8.75
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,68.12
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,63.12
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
,,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44856999999999997
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89944
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.75
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734799999999999
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85657
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895299999999999
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,8.12
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,8.62
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
,,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.63
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61407
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93155
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98035
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
,,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41775
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91406
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98282
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724299999999999
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95499
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,28.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,28.12
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
,,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49685
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96524
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739299999999999
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.75
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,15.12
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42888999999999994
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9565100000000001
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8839100000000001
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8391700000000001
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,8.25
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,15.25
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,15.25
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
,,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48933999999999994
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93271
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9274
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89844
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86377
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.5
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,15.25
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,15.25
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
,,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53362
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9247700000000001
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.88
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.38
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9719200000000001
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8768299999999999
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,7.75
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,8.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,26.25
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
,,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66287
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162299999999999
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697899999999999
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92389
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91785
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,7.62
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,8.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,16.75
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
,,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
