Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67156
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805799999999999
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.62
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94278
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9228200000000001
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8284
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,7.38
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,7.5
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68276
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94165
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85098
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8492700000000001
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,7.12
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,7.25
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,13.5
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59902
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9065200000000001
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585600000000001
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8520200000000001
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9374399999999999
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,7.62
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,20.88
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,20.88
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
,,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.25
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34694
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314899999999999
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92996
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263299999999999
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,8.88
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,21.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,21.62
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4341600000000001
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92853
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395100000000001
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.88
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.62
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94226
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7511899999999999
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,8.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,8.25
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,18.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
,,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.06
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53371
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9172
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76037
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.25
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585299999999999
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8182699999999999
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7206100000000001
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,8.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,8.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,12.62
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
,,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46673000000000003
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8447899999999999
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631299999999999
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8531799999999999
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77969
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.22
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,8.5
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,8.88
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,15.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
,,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5006
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91028
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87005
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8840899999999999
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69815
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.23
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,9.38
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,13.12
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,13.12
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.44
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42583000000000004
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90399
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90307
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9366399999999999
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92612
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9412200000000001
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
