Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,9.38
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,9.88
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,21.62
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,21.75
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
,,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6491
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90417
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8598299999999999
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.88
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94791
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93027
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9104
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,7.12
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,7.5
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,20.25
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
,,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62222
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9066799999999999
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672200000000001
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9258700000000001
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656399999999999
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.31
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,7.75
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4612
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9193100000000001
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9417700000000001
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92691
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9437200000000001
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.55
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,8.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,8.5
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,22.75
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
,,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60916
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73675
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728700000000001
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9785200000000001
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512299999999999
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,8.75
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,14.62
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,14.75
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
,,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5996600000000001
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87933
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94983
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91275
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93619
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.47
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,8.38
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,21.75
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,21.88
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
,,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.5
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57919
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.879
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8382200000000001
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659700000000001
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86529
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90802
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.27
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,8.62
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,9.25
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,19.38
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,19.38
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
,,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.669
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82385
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88544
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666100000000001
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8519
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7442300000000001
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,8.5
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,8.75
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.75
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61352
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89865
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88513
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.12
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92386
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8559200000000001
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66586
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,8.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,8.12
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,12.62
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
,,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.75
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
