Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68576
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95032
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8303200000000001
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71435
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,8.38
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,8.62
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.69
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66915
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90475
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88159
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79913
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,7.5
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,8.5
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,25.88
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
,,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4927
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85559
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931600000000001
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7924800000000001
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.09
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,8.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,8.38
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,25.62
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,25.75
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
,,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55804
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9295
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946299999999999
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84939
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.08
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.2
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,8.5
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,9.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,15.38
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,27.12
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,27.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
,,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9246200000000001
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944200000000001
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688100000000001
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88376
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,41.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,41.25
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
,,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6762600000000001
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92612
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.88
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93027
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8356600000000001
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,8.75
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,25.12
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
,,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38842
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92499
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9241299999999999
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309700000000001
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83401
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,9.12
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,10.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
,,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.25
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32708000000000004
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90097
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83136
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9781799999999999
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9210200000000001
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858299999999999
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,9.62
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
,,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.06
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45406
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933700000000001
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9307200000000001
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696299999999999
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89364
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83426
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
