Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,10.25
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,14.25
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
,,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73318
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9361299999999999
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8784799999999999
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912899999999999
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8718899999999999
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,9.25
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,9.62
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,15.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,15.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
,,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6552100000000001
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78076
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91461
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.25
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
,,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73623
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89938
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9609700000000001
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9484899999999999
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86072
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.38
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
,,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75436
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90384
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9297200000000001
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87564
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86816
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.56
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,14.75
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64764
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93448
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455600000000001
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9266700000000001
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,13.5
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62853
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9336200000000001
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
,,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66152
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93811
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88061
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9484899999999999
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9544100000000001
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,19.75
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,19.88
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
,,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68029
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9490299999999999
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90002
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9273399999999999
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83239
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,16.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,16.12
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
,,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
