Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61212
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532200000000001
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686899999999999
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234899999999999
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8577899999999999
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,14.5
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,8.62
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,16.62
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,16.62
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72958
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9470200000000001
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8990799999999999
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582799999999999
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404299999999999
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8722799999999999
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,12.75
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,8.5
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,16.38
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,16.38
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
,,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66287
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94257
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9231600000000001
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97235
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89776
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80966
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,16.5
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,16.62
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70394
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9008799999999999
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90091
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94153
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,20.62
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,20.62
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
,,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77118
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525399999999999
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81335
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9661200000000001
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89425
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9650299999999999
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,9.12
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,26.62
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
,,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73501
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483299999999999
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736299999999999
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89645
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,14.38
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,18.88
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,19.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
,,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7228
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55709
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680799999999999
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.38
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9601700000000001
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9140299999999999
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,19.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,19.62
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,20.62
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,20.62
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
,,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56817
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4172
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.38
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95505
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,14.25
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,16.5
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,11.38
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,26.38
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
,,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80606
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6935399999999999
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9710700000000001
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9409799999999999
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9272799999999999
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
