Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,14.62
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,13.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,13.12
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66375
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638700000000001
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99603
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9349700000000001
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,11.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
,,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59548
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654799999999999
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9584
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,18.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,18.62
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,26.12
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
,,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6304
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659700000000001
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90192
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87561
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,10.25
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,33.75
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
,,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49538000000000004
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582799999999999
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9383799999999999
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,12.12
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,26.88
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
,,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7558600000000001
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3268
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375600000000001
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9503799999999999
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9319799999999999
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94073
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,24.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,12.88
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,16.38
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8153699999999999
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882200000000001
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95752
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819299999999999
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,24.5
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,35.38
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,32.25
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
,,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95886
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37865
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95642
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95334
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95221
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628899999999999
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.12
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.14
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,22.38
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,19.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,27.62
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
,,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79355
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9294100000000001
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92499
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93204
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.83
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,24.38
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,18.75
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,24.75
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
,,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
