Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901700000000001
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91012
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637100000000001
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.11
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,44.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,44.12
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89895
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79013
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.5
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9662799999999999
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.83
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,20.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,15.25
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
,,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87185
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69424
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.62
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93127
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90585
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,39.62
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,15.25
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,25.5
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
,,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8226
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6403399999999999
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512299999999999
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90756
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86175
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.11
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,13.88
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90561
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72836
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638700000000001
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.88
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87875
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9031100000000001
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.19
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.25
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,19.12
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,12.5
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,13.25
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,25.5
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
,,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40911
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582799999999999
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92453
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89895
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,20.25
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,25.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9698200000000001
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6422399999999999
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570000000000001
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789299999999999
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9014
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,20.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,16.75
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,25.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,25.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57693
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96701
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9116200000000001
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,32.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,16.5
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,24.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9240700000000001
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77771
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.88
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88775
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596899999999999
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
