Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,15.38
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
,,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8427100000000001
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8581799999999999
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880700000000001
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99649
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9658200000000001
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.5
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,27.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,32.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
,,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87015
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9959100000000001
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.88
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,43.88
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,26.38
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,27.62
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
,,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9130799999999999
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89065
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99731
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.62
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.75
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.75
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9734799999999999
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.25
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,22.38
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,22.38
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,31.88
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
,,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8524799999999999
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9161100000000001
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99741
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98795
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718600000000001
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9550200000000001
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,28.62
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,28.88
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92786
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92065
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859899999999999
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97388
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,25.5
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,25.62
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,35.5
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
,,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.19
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90759
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8517399999999999
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9726899999999999
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87579
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501299999999999
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8292200000000001
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95599
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,17.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,21.75
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,40.88
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,40.88
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
,,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95273
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73019
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.25
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.38
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.25
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9249299999999999
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,18.12
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,15.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
,,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
