Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8991399999999999
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6007
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98761
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85577
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,25.62
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,20.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
,,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83011
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94989
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9503799999999999
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542799999999999
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97031
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95706
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,17.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,27.88
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,34.25
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8692
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90359
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9763799999999999
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9790000000000001
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,20.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,47.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,41.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
,,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9572700000000001
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91559
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9890700000000001
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,27.25
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,43.88
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
,,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58883
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859899999999999
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9802200000000001
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,22.12
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
,,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96967
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.44469
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944799999999999
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908799999999999
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840700000000001
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8383200000000001
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,36.88
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,21.62
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,21.88
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
,,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8326100000000001
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99774
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99841
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.12
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.25
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,25.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.87
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393299999999999
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33413000000000004
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202299999999999
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,25.88
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,12.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,17.38
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,32.5
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,32.62
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
,,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53893
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9900200000000001
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.88
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9857799999999999
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
