Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,22.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78418
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9673799999999999
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.37
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85205
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87866
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88595
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,22.25
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,15.5
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,18.75
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
,,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8499399999999999
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47236999999999996
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954200000000001
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,9.62
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,12.12
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173899999999999
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36101
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.44
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94839
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5079600000000001
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,18.75
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,20.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,18.75
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,18.88
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
,,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,42.12
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21925999999999998
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837299999999999
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88659
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64126
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,16.12
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,14.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,15.12
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,18.62
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,18.75
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
,,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9336200000000001
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73925
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.13
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9933799999999999
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837600000000001
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4186
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,24.62
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,27.38
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,17.12
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,17.12
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
,,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30333000000000004
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9544100000000001
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,19.25
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,29.62
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.94
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22646
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395399999999999
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9625799999999999
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81195
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23754
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,22.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,13.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,15.12
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,11.25
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,11.62
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97977
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23775
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8930600000000001
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54992
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.25
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.38
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.38
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,30.12
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,30.25
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,12.25
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,15.38
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,11.75
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
