Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21694000000000002
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92691
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98556
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86169
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70455
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,38.12
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,13.12
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,16.5
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.63
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31698000000000004
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90564
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99951
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82889
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73559
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
,,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,14.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,14.0
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65322
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87784
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99945
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83465
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77758
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,68.12
,,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
,,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.88
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9018799999999999
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6171800000000001
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88431
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.18
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584299999999999
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7879
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01619
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,16.25
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,17.5
,,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,9.0
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,9.38
,,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
,,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27843
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.69
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86844
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15285
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,20.62
,,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,13.38
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,13.5
,,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,10.12
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,10.12
,,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
,,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.62
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38528
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9849899999999999
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-123.94
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970700000000001
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.33849
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
,,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,21.5
,,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
,,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,18.75
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,18.88
,,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
,,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17168
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
,,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.37
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697600000000001
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.24709
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,23.12
,,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,20.62
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,23.0
,,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,20.12
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,20.12
,,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
,,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95425
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23711
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.81
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672200000000001
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9745799999999999
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08415
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
,,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,14.75
,,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,22.12
,,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,15.62
,,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
,,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.5
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9471700000000001
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34896
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-94.56
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97134
