Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01494
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.62
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,3.88
,,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.75
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,15.88
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
,,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,18.75
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,20.88
,,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,15.62
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,15.75
,,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
,,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9913299999999999
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75042
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.5
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95972
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8392299999999999
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23983000000000002
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.12
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,28.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,28.12
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,16.5
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,16.38
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,16.88
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.06
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99631
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201299999999999
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.88
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238299999999999
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71377
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.31789
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.12
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,9.5
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,9.62
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
,,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98801
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5997600000000001
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9088700000000001
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.12
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.19
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94876
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80191
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.12755
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.25
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.12
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,20.75
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,20.88
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,8.75
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,7.88
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,8.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.88
,,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648100000000001
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93976
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919399999999999
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.25
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.81
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93774
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90536
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79419
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,15.5
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,15.62
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,12.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,25.38
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87613
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587700000000001
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.12
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.12
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.5
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.81
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87716
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90661
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16854
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.12
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,3.38
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.25
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,10.5
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,10.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,10.12
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
,,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8062699999999999
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901700000000001
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8550399999999999
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.28841
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,20.88
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,19.88
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,20.38
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
,,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.63
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72827
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54894
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9896799999999999
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.12
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.25
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95645
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99884
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.42803
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.88
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,55.38
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,16.12
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,16.38
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
,,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.62
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65985
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51632
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9276399999999999
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.12
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.87
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891600000000001
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9843700000000001
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.45098
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,16.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,16.75
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,7.38
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,7.62
