Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
,,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.56
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73263
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48702
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205899999999999
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.63
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613299999999999
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85821
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36489
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.75
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.88
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,19.25
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,20.25
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,7.25
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,7.38
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
,,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5435399999999999
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56915
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9275200000000001
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,150.94
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8652
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.37374
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,14.88
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,8.62
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,10.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
,,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74429
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52551
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92306
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-138.75
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9909100000000001
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444200000000001
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.41939
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,21.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,8.5
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,8.62
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.62
,,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.25
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74139
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80407
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8348399999999999
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8836299999999999
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72735
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,13.75
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,13.88
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
,,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.88
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8355100000000001
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88382
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9936799999999999
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,29.88
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
,,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.06
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69021
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87695
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78125
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-118.81
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93805
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88339
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32369000000000003
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.88
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.25
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.12
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,9.75
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,10.12
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
,,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.31
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79315
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92743
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720700000000001
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,19.25
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,22.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,27.38
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
,,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4789
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8838799999999999
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882200000000001
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9089
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963899999999999
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82495
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,26.62
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
,,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.81
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7944899999999999
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9089299999999999
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
