Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84585
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
,,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58975
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082600000000001
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9615799999999999
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97714
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,14.25
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,14.62
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,42.25
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
,,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.56
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6501100000000001
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88135
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785200000000001
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561200000000001
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75427
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,8.75
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,9.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,13.88
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,16.5
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,16.75
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8924799999999999
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8992899999999999
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9886799999999999
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-105.69
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95676
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86465
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21028000000000002
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,10.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,10.12
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
,,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92575
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90707
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.63
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494600000000001
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89245
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07976
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,16.62
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,16.62
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.56
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87536
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8808600000000001
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-103.75
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95373
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88165
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.15352000000000002
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.38
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.64
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,12.88
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,7.88
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,7.88
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.88
,,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.81
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9771700000000001
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8635200000000001
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-118.75
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9959100000000001
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855299999999999
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32164
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,7.88
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,11.5
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
,,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8852200000000001
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35964
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93494
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.87
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.56
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962399999999999
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.836
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03374
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.12
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,12.75
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,13.25
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,7.75
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,8.12
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
,,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.06
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90369
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42931
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79803
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-96.94
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85635
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03609
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,7.62
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,7.88
