Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,8.25
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.12
,,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75885
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83749
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.56
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895299999999999
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37737
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,20.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,9.25
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,9.62
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
,,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.5
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6904899999999999
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78964
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.38
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94165
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9982
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23845
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.25
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,24.38
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,24.5
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,44.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,8.88
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,9.25
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
,,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9136299999999999
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.69
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92251
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89728
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29613
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,14.75
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,10.25
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,10.12
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
,,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89261
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84588
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.25
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87976
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24483000000000002
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,25.5
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,30.12
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,9.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,9.88
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
,,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95685
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73739
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516899999999999
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303299999999999
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33993
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,19.12
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,19.25
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,16.12
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,16.25
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,9.75
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,9.88
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
,,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9968899999999999
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77154
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.88
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.38
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9979899999999999
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.909
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,16.25
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,16.5
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,28.88
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,29.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
,,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9654799999999999
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9156799999999999
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89941
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.69
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85364
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151299999999999
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.38
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,22.38
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,22.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,18.38
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,21.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,21.62
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
,,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86169
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8478700000000001
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87451
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90869
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93268
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,21.12
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,21.12
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
,,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.87
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77942
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5764100000000001
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
