Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913299999999999
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99167
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,20.88
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,20.88
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,22.5
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,22.75
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,27.25
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,27.25
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
,,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8376100000000001
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8880899999999999
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75894
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.38
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,27.5
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,11.5
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,12.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,16.5
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
,,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9981399999999999
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9978299999999999
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,82.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.62
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.38
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,87.38
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.5
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.38
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,24.38
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
,,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90741
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85782
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99884
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.62
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.75
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.62
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.31
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95431
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88229
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,20.38
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,20.5
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,19.75
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8166800000000001
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71975
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566899999999999
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99625
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,18.62
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,44.88
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
,,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74182
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62432
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9942
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9571200000000001
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9486700000000001
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
,,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8238200000000001
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8632799999999999
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9989899999999999
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.25
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.12
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90097
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90759
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8359700000000001
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8622700000000001
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.38
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.75
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.62
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85455
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.12
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
,,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89749
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8696299999999999
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576100000000001
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856299999999999
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89786
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,16.25
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,16.38
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
