Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,21.75
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
,,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931600000000001
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84421
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717100000000001
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90527
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,12.12
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,27.62
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
,,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89343
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99869
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.38
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.62
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9851700000000001
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8934
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,23.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,18.25
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
,,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.06
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62441
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9161100000000001
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254399999999999
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90484
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91604
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,10.88
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.62
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
,,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.13
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72482
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7813399999999999
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83194
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95242
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9955700000000001
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
,,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.81
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.56
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63095
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90817
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88659
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578200000000001
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9391200000000001
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70291
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,10.62
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91919
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89996
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9339
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7503
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.62
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.62
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
,,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046299999999999
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9316700000000001
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84454
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73663
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95914
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9013399999999999
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869299999999999
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75268
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78158
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,5.38
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,5.38
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
,,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79889
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9338700000000001
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93527
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
