Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86984
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80569
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,11.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,12.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
,,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6968
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9000799999999999
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959299999999999
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611799999999999
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9087799999999999
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81558
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,12.38
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.38
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
,,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.81
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6083
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448799999999999
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9262100000000001
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76739
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,10.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,12.5
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,12.5
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85501
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90222
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.38
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.5
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9528200000000001
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92169
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6761699999999999
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,10.38
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,11.5
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,11.62
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829299999999999
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9259
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83291
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93448
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94852
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,15.75
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,15.88
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
,,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8544
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9353299999999999
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9105200000000001
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.81
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212899999999999
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8510700000000001
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,13.12
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7892100000000001
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8768600000000001
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87323
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9416200000000001
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7820699999999999
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,9.38
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,9.38
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51412
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9143700000000001
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.56
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86416
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6921
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58618
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90561
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.69
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92319
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70791
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
