Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,13.25
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,13.25
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.75
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37874
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88431
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219700000000001
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736899999999999
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81653
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,11.62
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,13.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.75
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35711
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90753
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677100000000001
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8871399999999999
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97729
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,9.25
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,43.38
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
,,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46746000000000004
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90695
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83865
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600200000000001
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85467
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9850200000000001
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,51.38
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
,,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.56
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3807
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9013399999999999
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99765
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96435
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193600000000001
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3529
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87698
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.25
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.25
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8888799999999999
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9832799999999999
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,61.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38848
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90579
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86526
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8534200000000001
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803200000000001
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,8.88
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,9.75
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,48.62
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,48.75
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
,,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.37
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32329
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90753
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81134
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9683799999999999
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9193399999999999
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875799999999999
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.88
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,8.5
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,9.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.5
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
,,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3294
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91574
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92905
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,10.88
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,54.38
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
,,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.25
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44918
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952899999999999
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
