Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91186
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.83
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.94
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,49.12
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
,,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61138
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92868
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89636
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928799999999999
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778100000000001
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.88
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.92
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
,,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6067100000000001
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9158299999999999
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94745
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9532799999999999
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778100000000001
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.23
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
,,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70828
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90356
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91907
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9623700000000001
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9196200000000001
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.33
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.59
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.59
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
,,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55489
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800899999999999
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87744
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761299999999999
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,54.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66485
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9170200000000001
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962700000000001
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726299999999999
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,10.38
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,53.38
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
,,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5634100000000001
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8911399999999999
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87808
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6875600000000001
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90753
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96793
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93515
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9830899999999999
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,45.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5238
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91385
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589799999999999
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9439700000000001
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770100000000001
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98401
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,13.25
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,7.12
