Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
,,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45483
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223600000000001
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659399999999999
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90436
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,44.38
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
,,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9037200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9027700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8513799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9621
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81494
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90707
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84903
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78888
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95285
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8610200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79675
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61678
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89181
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90991
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96286
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
