Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75027
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84515
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97736
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90533
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73654
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1473
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94025
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91241
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86059
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75717
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94891
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9544100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91666
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83175
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82794
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94955
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9306
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90823
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97177
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8930299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8866299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92395
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9625799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
